Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
