Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
