Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
777174,Captains Pool Road - Kidderminster,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.81
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
