Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.94
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.55
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.83
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
777174,Captains Pool Road - Kidderminster,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
