Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.69
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.84
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
