Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,transformer,,Temperature,C,16.1
