Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
