Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
