Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
