Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.83
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.74
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.14
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
