Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.58
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.03
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
777174,Captains Pool Road - Kidderminster,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.19
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
777174,Captains Pool Road - Kidderminster,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
