Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.44
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.23
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
