Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,209.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
