Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
