Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
