Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
