Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.44
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
777174,Captains Pool Road - Kidderminster,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.38
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
