Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
777174,Captains Pool Road - Kidderminster,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
777174,Captains Pool Road - Kidderminster,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.74
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.84
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,218.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.67
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,196.4
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
777174,Captains Pool Road - Kidderminster,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.69
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.12
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
