Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,237.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.51
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.99
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.52
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
