Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,201.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
