Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
