Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.78
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
