Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
