Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,3.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
