Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
