Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
