Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
