Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.71
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.28
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.39
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,189.1
