Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.37
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
777174,Captains Pool Road - Kidderminster,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.68
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.12
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.23
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
777174,Captains Pool Road - Kidderminster,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.84
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,223.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.74
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.57
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,225.1
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.24
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.15
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.45
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.34
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.15
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.49
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.71
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.74
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.22
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
777174,Captains Pool Road - Kidderminster,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.32
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.89
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
777174,Captains Pool Road - Kidderminster,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.52
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.07
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.15
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
