Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.81
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.84
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,222.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
