Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.01
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.82
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
