Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,208.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,229.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,258.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,253.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,231.9
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
777174,Captains Pool Road - Kidderminster,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
777174,Captains Pool Road - Kidderminster,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
777174,Captains Pool Road - Kidderminster,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.95
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,286.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
