Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,274.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.47
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,247.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,217.8
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
777174,Captains Pool Road - Kidderminster,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
777174,Captains Pool Road - Kidderminster,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
777174,Captains Pool Road - Kidderminster,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
