Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,3.0
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
