Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
