Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
