Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
777174,Captains Pool Road - Kidderminster,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.84
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
