Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.63
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.67
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.53
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
777174,Captains Pool Road - Kidderminster,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.09
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.23
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.61
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.56
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.51
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.25
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
777174,Captains Pool Road - Kidderminster,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.77
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.46
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
