Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.89
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.85
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.98
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.23
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
777174,Captains Pool Road - Kidderminster,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
