Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.49
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
