Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
