Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
