Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,3.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
