Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
