Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.59
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.28
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
