Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.34
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.96
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
777174,Captains Pool Road - Kidderminster,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.51
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.27
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
777174,Captains Pool Road - Kidderminster,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
777174,Captains Pool Road - Kidderminster,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.71
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
