Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.94
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.63
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.02
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.53
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
777174,Captains Pool Road - Kidderminster,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
