Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
