Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
