Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
