Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
