Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
