Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.19
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.32
