Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.63
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
777174,Captains Pool Road - Kidderminster,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.87
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.54
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.55
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.14
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
777174,Captains Pool Road - Kidderminster,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
