Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.17
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
777174,Captains Pool Road - Kidderminster,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,218.8
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
777174,Captains Pool Road - Kidderminster,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.83
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,204.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
