Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.89
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
