Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
