Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
