Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
