Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.08
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
