Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
777174,Captains Pool Road - Kidderminster,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.26
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.89
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.29
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.44
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.66
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
777174,Captains Pool Road - Kidderminster,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,221.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.48
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.06
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,278.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.21
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
