Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.17
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.28
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,268.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.71
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,209.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
777174,Captains Pool Road - Kidderminster,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
