Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
