Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
